Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.65
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,6.1
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
930601,NOD RISE NO 2 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.83
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,6.2
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
930601,NOD RISE NO 2 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,6.2
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
930601,NOD RISE NO 2 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.62
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,6.2
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
930601,NOD RISE NO 2 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.39
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,6.2
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
930601,NOD RISE NO 2 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.41
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,58.1
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,6.2
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.52
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,69.9
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.1
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,6.2
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.81
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
930601,NOD RISE NO 2 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.94
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,64.5
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.6
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,6.2
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.54
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
930601,NOD RISE NO 2 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.44
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,58.6
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,6.2
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.88
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
930601,NOD RISE NO 2 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
