Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.65
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,55.0
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,6.2
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
930601,NOD RISE NO 2 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.05
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.61
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,6.1
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.77
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
930601,NOD RISE NO 2 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.18
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,49.8
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.8
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,6.1
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.9
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.35
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
930601,NOD RISE NO 2 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.84
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,53.0
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,6.1
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.55
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
930601,NOD RISE NO 2 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.29
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,68.8
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.7
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,6.1
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.02
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.49
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.37
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
930601,NOD RISE NO 2 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.97
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.89
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,86.3
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.4
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,6.1
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.88
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.63
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
930601,NOD RISE NO 2 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.26
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,56.0
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.1
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,6.1
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.7
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.17
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
930601,NOD RISE NO 2 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.96
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,60.2
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.6
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,6.0
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.27
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.27
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.08
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
930601,NOD RISE NO 2 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.2
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,63.1
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.6
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,6.0
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.7
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.42
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
930601,NOD RISE NO 2 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.33
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,64.2
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.1
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,6.0
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
