Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.52
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.04
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.17
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
930601,NOD RISE NO 2 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.43
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,80.7
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,149.4
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,5.9
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.06
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.02
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
930601,NOD RISE NO 2 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.31
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,48.7
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.4
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,5.9
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.79
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.6
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
930601,NOD RISE NO 2 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,5.9
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.3
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.14
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
930601,NOD RISE NO 2 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.15
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,5.9
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.1
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
930601,NOD RISE NO 2 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.44
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,50.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.4
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.86
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,50.1
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,5.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.5
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.03
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.45
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,49.4
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.11
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.54
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,5.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.67
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.42
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
930601,NOD RISE NO 2 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.25
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.45
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,5.7
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.28
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.96
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.56
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
930601,NOD RISE NO 2 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.29
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,55.4
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.66
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,5.6
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.06
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.81
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
930601,NOD RISE NO 2 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.35
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,50.7
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.04
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.12
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,5.6
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.09
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.67
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
