Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.82
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,50.7
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.85
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.2
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,5.6
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.74
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.76
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
930601,NOD RISE NO 2 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.72
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,5.5
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.79
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.17
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
930601,NOD RISE NO 2 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.59
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,5.5
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.45
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
930601,NOD RISE NO 2 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.18
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,5.4
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.06
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
930601,NOD RISE NO 2 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.5
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,42.4
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,5.4
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.34
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.14
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
930601,NOD RISE NO 2 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.51
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,5.4
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.63
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.85
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
930601,NOD RISE NO 2 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.79
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,5.3
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
930601,NOD RISE NO 2 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.66
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,46.0
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,5.3
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.66
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.9
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
930601,NOD RISE NO 2 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.02
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,52.9
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.32
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,49.3
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,5.2
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.51
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
930601,NOD RISE NO 2 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
