Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.17
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,5.1
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.22
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
930601,NOD RISE NO 2 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.01
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.14
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,5.1
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
930601,NOD RISE NO 2 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,5.1
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.14
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,5.0
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.02
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.1
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
930601,NOD RISE NO 2 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.93
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,5.0
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
930601,NOD RISE NO 2 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.11
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,5.0
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.63
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
930601,NOD RISE NO 2 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,4.9
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
930601,NOD RISE NO 2 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.65
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,4.9
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.53
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
930601,NOD RISE NO 2 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,4.8
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
930601,NOD RISE NO 2 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
