Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,4.8
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
930601,NOD RISE NO 2 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,4.8
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
930601,NOD RISE NO 2 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.83
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,4.7
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
930601,NOD RISE NO 2 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.73
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,4.7
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
930601,NOD RISE NO 2 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,4.6
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
930601,NOD RISE NO 2 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,4.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
930601,NOD RISE NO 2 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,4.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
930601,NOD RISE NO 2 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,4.5
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
930601,NOD RISE NO 2 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,4.5
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,4.5
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
