Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.7
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
930601,NOD RISE NO 2 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
930601,NOD RISE NO 2 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
930601,NOD RISE NO 2 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
930601,NOD RISE NO 2 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
930601,NOD RISE NO 2 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
930601,NOD RISE NO 2 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.86
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
930601,NOD RISE NO 2 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
930601,NOD RISE NO 2 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
