Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
930601,NOD RISE NO 2 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.54
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,4.3
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
930601,NOD RISE NO 2 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,4.3
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
930601,NOD RISE NO 2 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.65
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,4.3
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
930601,NOD RISE NO 2 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,4.3
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
930601,NOD RISE NO 2 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,4.3
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
930601,NOD RISE NO 2 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,4.3
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
930601,NOD RISE NO 2 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,4.3
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
