Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.64
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,4.3
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
930601,NOD RISE NO 2 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.92
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,4.3
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
930601,NOD RISE NO 2 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,44.9
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,4.3
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
930601,NOD RISE NO 2 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.44
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,4.3
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
930601,NOD RISE NO 2 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,4.3
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
930601,NOD RISE NO 2 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.23
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,4.3
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
930601,NOD RISE NO 2 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,4.3
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
930601,NOD RISE NO 2 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,4.3
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
930601,NOD RISE NO 2 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.28
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
930601,NOD RISE NO 2 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
