Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
930601,NOD RISE NO 2 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
930601,NOD RISE NO 2 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
930601,NOD RISE NO 2 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
930601,NOD RISE NO 2 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
930601,NOD RISE NO 2 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
930601,NOD RISE NO 2 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.4
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
930601,NOD RISE NO 2 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.42
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,53.4
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.74
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
930601,NOD RISE NO 2 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.51
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
930601,NOD RISE NO 2 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
