Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
930601,NOD RISE NO 2 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
930601,NOD RISE NO 2 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.64
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,48.0
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.99
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
930601,NOD RISE NO 2 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,35.9
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,4.5
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.3
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,4.5
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
930601,NOD RISE NO 2 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,4.5
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
930601,NOD RISE NO 2 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,4.5
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,4.5
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
930601,NOD RISE NO 2 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,4.5
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
930601,NOD RISE NO 2 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
