Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,4.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,4.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
930601,NOD RISE NO 2 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,4.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
930601,NOD RISE NO 2 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,4.6
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
930601,NOD RISE NO 2 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,4.6
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
930601,NOD RISE NO 2 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,4.6
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
930601,NOD RISE NO 2 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,4.7
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
930601,NOD RISE NO 2 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,4.7
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
930601,NOD RISE NO 2 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,4.8
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
930601,NOD RISE NO 2 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
