Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,4.8
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
930601,NOD RISE NO 2 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,4.8
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
930601,NOD RISE NO 2 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.05
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,4.8
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
930601,NOD RISE NO 2 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,4.8
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
930601,NOD RISE NO 2 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,4.9
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
930601,NOD RISE NO 2 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,4.9
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
930601,NOD RISE NO 2 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,4.9
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
930601,NOD RISE NO 2 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,4.9
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
930601,NOD RISE NO 2 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.66
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,4.9
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
930601,NOD RISE NO 2 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
