Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,5.0
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
930601,NOD RISE NO 2 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.31
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,5.0
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
930601,NOD RISE NO 2 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.71
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,5.0
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
930601,NOD RISE NO 2 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.17
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,5.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
930601,NOD RISE NO 2 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.77
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,42.9
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,5.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.25
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,5.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
930601,NOD RISE NO 2 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.44
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,5.1
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,5.1
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
930601,NOD RISE NO 2 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,5.1
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
930601,NOD RISE NO 2 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,5.1
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
