Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
930601,NOD RISE NO 2 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,5.1
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
930601,NOD RISE NO 2 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,5.2
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
930601,NOD RISE NO 2 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,5.2
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
930601,NOD RISE NO 2 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,5.3
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
930601,NOD RISE NO 2 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,5.3
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
930601,NOD RISE NO 2 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
930601,NOD RISE NO 2 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
930601,NOD RISE NO 2 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.23
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
930601,NOD RISE NO 2 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
930601,NOD RISE NO 2 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
