Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
930601,NOD RISE NO 2 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
930601,NOD RISE NO 2 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
930601,NOD RISE NO 2 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,46.4
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
930601,NOD RISE NO 2 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.25
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
930601,NOD RISE NO 2 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
930601,NOD RISE NO 2 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
