Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
930601,NOD RISE NO 2 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.63
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,51.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
930601,NOD RISE NO 2 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.58
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,58.7
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,12.7
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
930601,NOD RISE NO 2 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.84
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,72.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.1
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,12.7
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.05
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
930601,NOD RISE NO 2 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.63
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,59.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,12.7
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.19
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.53
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
930601,NOD RISE NO 2 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,46.1
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.88
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,64.5
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,12.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
930601,NOD RISE NO 2 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.76
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,44.4
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,12.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.19
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,66.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.09
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,51.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,12.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.78
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.89
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
930601,NOD RISE NO 2 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.76
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,54.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.2
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,12.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.05
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
930601,NOD RISE NO 2 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.58
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
