Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.99
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,12.5
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
930601,NOD RISE NO 2 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.66
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.39
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,48.5
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,12.5
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.21
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
930601,NOD RISE NO 2 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.95
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,59.9
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,12.5
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
930601,NOD RISE NO 2 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.09
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,57.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,12.5
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.45
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.14
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,50.3
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,12.5
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.45
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
930601,NOD RISE NO 2 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.74
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,12.5
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
930601,NOD RISE NO 2 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.63
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,46.3
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
930601,NOD RISE NO 2 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.13
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,56.0
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
930601,NOD RISE NO 2 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.05
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,57.4
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.99
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
930601,NOD RISE NO 2 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.11
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,56.8
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
