Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.87
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.77
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
930601,NOD RISE NO 2 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.87
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.06
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,64.4
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,12.3
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.94
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
930601,NOD RISE NO 2 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.81
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.22
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,64.6
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,12.3
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.93
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.95
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
930601,NOD RISE NO 2 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.19
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.66
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,69.4
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,12.2
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.76
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
930601,NOD RISE NO 2 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.21
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.32
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,77.3
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.1
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,12.1
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.97
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.82
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
930601,NOD RISE NO 2 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.42
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.79
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,71.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.8
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,12.1
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.95
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
930601,NOD RISE NO 2 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.19
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,59.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,12.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.22
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
930601,NOD RISE NO 2 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.28
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.3
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,68.3
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.1
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,12.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.43
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.24
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,63.6
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.6
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,11.9
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.18
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.02
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,57.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.3
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,11.9
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.53
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
930601,NOD RISE NO 2 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
