Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.22
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,67.0
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,11.9
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.21
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
930601,NOD RISE NO 2 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.66
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,66.1
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.4
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,11.8
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.47
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
930601,NOD RISE NO 2 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.06
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,65.8
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.6
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,11.8
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.81
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
930601,NOD RISE NO 2 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.89
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,43.6
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,11.8
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.54
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
930601,NOD RISE NO 2 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.3
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,11.8
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
930601,NOD RISE NO 2 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.75
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,47.5
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,11.7
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
930601,NOD RISE NO 2 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.87
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,45.9
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,11.6
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.69
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
930601,NOD RISE NO 2 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.01
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,47.7
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,11.6
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.14
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
930601,NOD RISE NO 2 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.41
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,61.4
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.3
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,11.6
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.68
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
930601,NOD RISE NO 2 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
