Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.63
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,69.5
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.9
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,11.5
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.08
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
930601,NOD RISE NO 2 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.19
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,55.5
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,11.5
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.23
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930601,NOD RISE NO 2 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.97
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,54.6
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,11.5
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
930601,NOD RISE NO 2 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.69
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,62.1
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,11.5
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.06
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
930601,NOD RISE NO 2 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.59
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,11.4
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
930601,NOD RISE NO 2 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.53
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,54.2
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,11.4
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
930601,NOD RISE NO 2 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.54
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,53.7
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,11.4
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
930601,NOD RISE NO 2 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.43
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,49.6
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,11.4
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
930601,NOD RISE NO 2 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.95
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,50.2
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
930601,NOD RISE NO 2 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
