Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.37
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,44.5
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
930601,NOD RISE NO 2 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
930601,NOD RISE NO 2 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.83
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,51.9
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,46.7
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,11.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
930601,NOD RISE NO 2 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,11.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
930601,NOD RISE NO 2 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.61
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
930601,NOD RISE NO 2 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
930601,NOD RISE NO 2 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
930601,NOD RISE NO 2 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.38
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,48.8
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
930601,NOD RISE NO 2 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
