Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
930601,NOD RISE NO 2 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
930601,NOD RISE NO 2 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
930601,NOD RISE NO 2 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
930601,NOD RISE NO 2 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
930601,NOD RISE NO 2 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
930601,NOD RISE NO 2 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
930601,NOD RISE NO 2 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
930601,NOD RISE NO 2 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
930601,NOD RISE NO 2 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
