Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
930601,NOD RISE NO 2 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,43.3
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
930601,NOD RISE NO 2 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,4.6
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
930601,NOD RISE NO 2 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
930601,NOD RISE NO 2 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
930601,NOD RISE NO 2 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,10.9
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
930601,NOD RISE NO 2 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.83
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,53.4
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,10.9
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
930601,NOD RISE NO 2 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,10.9
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.81
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
930601,NOD RISE NO 2 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
