Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,10.9
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
930601,NOD RISE NO 2 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,10.9
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
930601,NOD RISE NO 2 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
930601,NOD RISE NO 2 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
930601,NOD RISE NO 2 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
930601,NOD RISE NO 2 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
930601,NOD RISE NO 2 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
930601,NOD RISE NO 2 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
930601,NOD RISE NO 2 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
930601,NOD RISE NO 2 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
