Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
930601,NOD RISE NO 2 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
930601,NOD RISE NO 2 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
930601,NOD RISE NO 2 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
930601,NOD RISE NO 2 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
930601,NOD RISE NO 2 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
930601,NOD RISE NO 2 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
930601,NOD RISE NO 2 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.32
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.53
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
