Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
930601,NOD RISE NO 2 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
930601,NOD RISE NO 2 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
930601,NOD RISE NO 2 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
930601,NOD RISE NO 2 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
930601,NOD RISE NO 2 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
930601,NOD RISE NO 2 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,4.1
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
930601,NOD RISE NO 2 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,2.9
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,11.2
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
930601,NOD RISE NO 2 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,11.2
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
930601,NOD RISE NO 2 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
930601,NOD RISE NO 2 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
