Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
930601,NOD RISE NO 2 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
930601,NOD RISE NO 2 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
930601,NOD RISE NO 2 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
930601,NOD RISE NO 2 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,11.4
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
930601,NOD RISE NO 2 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,11.4
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,11.4
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
930601,NOD RISE NO 2 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,11.4
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,11.5
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
930601,NOD RISE NO 2 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
