Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,11.5
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
930601,NOD RISE NO 2 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,11.5
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
930601,NOD RISE NO 2 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,11.5
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,11.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
930601,NOD RISE NO 2 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,11.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.7
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
930601,NOD RISE NO 2 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.8
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,11.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
930601,NOD RISE NO 2 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,11.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
930601,NOD RISE NO 2 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,11.7
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
930601,NOD RISE NO 2 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,11.7
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
930601,NOD RISE NO 2 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.53
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,11.8
