Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
930601,NOD RISE NO 2 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.89
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,11.8
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
930601,NOD RISE NO 2 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.99
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,11.8
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
930601,NOD RISE NO 2 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.65
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,50.6
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,11.8
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
930601,NOD RISE NO 2 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.05
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,11.9
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
930601,NOD RISE NO 2 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,11.9
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.45
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
930601,NOD RISE NO 2 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,11.9
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,11.9
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
930601,NOD RISE NO 2 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,12.0
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,12.0
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
