Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,12.1
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
930601,NOD RISE NO 2 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,11.7
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
930601,NOD RISE NO 2 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,11.7
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
930601,NOD RISE NO 2 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,11.8
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
930601,NOD RISE NO 2 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,11.8
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
930601,NOD RISE NO 2 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
930601,NOD RISE NO 2 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
930601,NOD RISE NO 2 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
930601,NOD RISE NO 2 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
930601,NOD RISE NO 2 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
