Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
930601,NOD RISE NO 2 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
930601,NOD RISE NO 2 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
930601,NOD RISE NO 2 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.35
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,60.9
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.1
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
930601,NOD RISE NO 2 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,12.1
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
930601,NOD RISE NO 2 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.05
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,12.1
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
930601,NOD RISE NO 2 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.07
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,12.1
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
930601,NOD RISE NO 2 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.49
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,12.2
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
930601,NOD RISE NO 2 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.7
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,12.2
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
930601,NOD RISE NO 2 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
