Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.4
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.64
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
930601,NOD RISE NO 2 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.09
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
930601,NOD RISE NO 2 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.78
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
930601,NOD RISE NO 2 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.47
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.41
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.26
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
930601,NOD RISE NO 2 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.76
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.56
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
930601,NOD RISE NO 2 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.57
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
930601,NOD RISE NO 2 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.19
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
930601,NOD RISE NO 2 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.6
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
930601,NOD RISE NO 2 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.43
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
930601,NOD RISE NO 2 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.52
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.35
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
