Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
930601,NOD RISE NO 2 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.45
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.64
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.36
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.11
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.38
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.96
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
930601,NOD RISE NO 2 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.23
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.2
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
930601,NOD RISE NO 2 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.88
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.29
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.06
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,48.9
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.79
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
930601,NOD RISE NO 2 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.19
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.04
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.72
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,47.2
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.23
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.76
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.96
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,44.3
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.87
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
930601,NOD RISE NO 2 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
