Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.8
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,43.1
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.83
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.23
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
930601,NOD RISE NO 2 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.42
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.61
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
930601,NOD RISE NO 2 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.89
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,46.0
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.39
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
930601,NOD RISE NO 2 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.98
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.86
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
930601,NOD RISE NO 2 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.39
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,53.9
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.5
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
930601,NOD RISE NO 2 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.19
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.86
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
930601,NOD RISE NO 2 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.34
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
930601,NOD RISE NO 2 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.49
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,43.9
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
930601,NOD RISE NO 2 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.09
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,61.7
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.45
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
930601,NOD RISE NO 2 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
