Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.82
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,63.7
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.4
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.36
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
930601,NOD RISE NO 2 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.1
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,60.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
930601,NOD RISE NO 2 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,49.3
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,12.2
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
930601,NOD RISE NO 2 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.43
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,12.2
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
930601,NOD RISE NO 2 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,12.2
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
930601,NOD RISE NO 2 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.11
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,48.9
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,12.2
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.45
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,47.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,12.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
930601,NOD RISE NO 2 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.75
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,52.7
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,12.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
930601,NOD RISE NO 2 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.55
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,12.1
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
930601,NOD RISE NO 2 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
