Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.37
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,48.2
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,12.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
930601,NOD RISE NO 2 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.62
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,56.5
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,12.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.59
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,46.3
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,12.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
930601,NOD RISE NO 2 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.69
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,12.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
930601,NOD RISE NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.29
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,12.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
930601,NOD RISE NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
930601,NOD RISE NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.13
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,57.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
930601,NOD RISE NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.79
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,61.1
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
930601,NOD RISE NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.23
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,65.6
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.99
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
930601,NOD RISE NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.7
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,58.6
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
