Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
930601,NOD RISE NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,54.9
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
930601,NOD RISE NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
930601,NOD RISE NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
930601,NOD RISE NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
930601,NOD RISE NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
930601,NOD RISE NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
930601,NOD RISE NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
