Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
930601,NOD RISE NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
930601,NOD RISE NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
930601,NOD RISE NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,12.1
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
930601,NOD RISE NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,12.1
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,12.1
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
930601,NOD RISE NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
