Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,12.1
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
930601,NOD RISE NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,49.6
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,12.2
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
930601,NOD RISE NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,12.2
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
930601,NOD RISE NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
930601,NOD RISE NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
930601,NOD RISE NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
930601,NOD RISE NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
930601,NOD RISE NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
930601,NOD RISE NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
