Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
930601,NOD RISE NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,12.5
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
930601,NOD RISE NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,37.9
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,12.5
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
930601,NOD RISE NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,12.5
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
930601,NOD RISE NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,12.6
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
930601,NOD RISE NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,12.6
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
930601,NOD RISE NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,12.6
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
930601,NOD RISE NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,12.6
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
930601,NOD RISE NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,12.6
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.4
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
930601,NOD RISE NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,12.6
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
