Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
930601,NOD RISE NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,12.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
930601,NOD RISE NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,12.7
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
930601,NOD RISE NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
930601,NOD RISE NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
930601,NOD RISE NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
930601,NOD RISE NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
930601,NOD RISE NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
930601,NOD RISE NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,12.9
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
930601,NOD RISE NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,12.9
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
930601,NOD RISE NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
