Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,12.9
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
930601,NOD RISE NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,12.9
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,4.7
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
930601,NOD RISE NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
930601,NOD RISE NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
930601,NOD RISE NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
930601,NOD RISE NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
930601,NOD RISE NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
