Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
930601,NOD RISE NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
930601,NOD RISE NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
930601,NOD RISE NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
930601,NOD RISE NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
930601,NOD RISE NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
930601,NOD RISE NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
930601,NOD RISE NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
930601,NOD RISE NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
