Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
930601,NOD RISE NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
930601,NOD RISE NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
930601,NOD RISE NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,13.0
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
930601,NOD RISE NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,12.9
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.27
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
930601,NOD RISE NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,12.9
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
930601,NOD RISE NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,12.9
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.23
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
930601,NOD RISE NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,12.9
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
930601,NOD RISE NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.16
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,47.9
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,12.9
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
930601,NOD RISE NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.78
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,12.9
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
