Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
930601,NOD RISE NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.91
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
930601,NOD RISE NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
930601,NOD RISE NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.27
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
930601,NOD RISE NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,12.8
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
930601,NOD RISE NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,10.2
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
930601,NOD RISE NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,10.2
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
930601,NOD RISE NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
930601,NOD RISE NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
