Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.64
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
930601,NOD RISE NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
930601,NOD RISE NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
930601,NOD RISE NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
930601,NOD RISE NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.44
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
930601,NOD RISE NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.48
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
930601,NOD RISE NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.34
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,54.6
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
930601,NOD RISE NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
930601,NOD RISE NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
