Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
930601,NOD RISE NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
930601,NOD RISE NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
930601,NOD RISE NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.82
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
930601,NOD RISE NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.77
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,49.5
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
930601,NOD RISE NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.34
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,51.9
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
930601,NOD RISE NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,43.9
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.55
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,49.8
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
930601,NOD RISE NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.84
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,43.4
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
930601,NOD RISE NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.81
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
930601,NOD RISE NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
930601,NOD RISE NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.45
