Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
930601,NOD RISE NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
930601,NOD RISE NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
930601,NOD RISE NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
930601,NOD RISE NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
930601,NOD RISE NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
930601,NOD RISE NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.51
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,47.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.25
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
930601,NOD RISE NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.61
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.48
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.91
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
930601,NOD RISE NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.65
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.51
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
930601,NOD RISE NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,56.5
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.96
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.76
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
930601,NOD RISE NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.85
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,49.1
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.73
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
930601,NOD RISE NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,57.1
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.16
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.68
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,50.1
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.01
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
930601,NOD RISE NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.1
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.94
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
