Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.18
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,47.3
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.43
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
930601,NOD RISE NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.97
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,49.9
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.12
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
930601,NOD RISE NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.25
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,47.1
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
930601,NOD RISE NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.64
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,48.3
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.52
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
930601,NOD RISE NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.56
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
930601,NOD RISE NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.19
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
930601,NOD RISE NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.65
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.65
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
930601,NOD RISE NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.45
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
930601,NOD RISE NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.91
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,10.2
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
930601,NOD RISE NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
