Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.34
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,10.2
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.09
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
930601,NOD RISE NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.35
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,54.5
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,10.1
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.96
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
930601,NOD RISE NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.39
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,58.0
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,10.1
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
930601,NOD RISE NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.21
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,78.0
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.2
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,10.1
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.07
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
930601,NOD RISE NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.32
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,73.5
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.4
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,10.1
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
930601,NOD RISE NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.66
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,79.8
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.1
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.61
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
930601,NOD RISE NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.93
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,85.4
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.8
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.13
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
930601,NOD RISE NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.48
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,75.7
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.1
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.11
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.82
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,81.7
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,9.9
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
930601,NOD RISE NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
