Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,94.2
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.4
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,9.9
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.54
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
930601,NOD RISE NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.24
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,66.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,9.9
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
930601,NOD RISE NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.94
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,63.9
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,9.9
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
930601,NOD RISE NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.35
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,51.6
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
930601,NOD RISE NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
930601,NOD RISE NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.02
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
930601,NOD RISE NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.72
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
930601,NOD RISE NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
930601,NOD RISE NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,45.4
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
930601,NOD RISE NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.76
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,51.2
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
