Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.84
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
930601,NOD RISE NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
930601,NOD RISE NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
930601,NOD RISE NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
930601,NOD RISE NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
930601,NOD RISE NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
930601,NOD RISE NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
930601,NOD RISE NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.34
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
930601,NOD RISE NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
930601,NOD RISE NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
930601,NOD RISE NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
