Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
930601,NOD RISE NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
930601,NOD RISE NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
930601,NOD RISE NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,9.9
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
930601,NOD RISE NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,9.9
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
930601,NOD RISE NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,9.9
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
930601,NOD RISE NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,9.9
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
930601,NOD RISE NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,9.9
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
930601,NOD RISE NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,9.9
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
930601,NOD RISE NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
