Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
930601,NOD RISE NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
930601,NOD RISE NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.38
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,45.5
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
930601,NOD RISE NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,46.5
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.05
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,42.5
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
930601,NOD RISE NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
930601,NOD RISE NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
930601,NOD RISE NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,10.1
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
930601,NOD RISE NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,10.1
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
930601,NOD RISE NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,10.1
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
930601,NOD RISE NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
