Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,10.1
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
930601,NOD RISE NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,10.2
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,10.2
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
930601,NOD RISE NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
930601,NOD RISE NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
930601,NOD RISE NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
930601,NOD RISE NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
930601,NOD RISE NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
930601,NOD RISE NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
930601,NOD RISE NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
