Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
930601,NOD RISE NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
930601,NOD RISE NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
930601,NOD RISE NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,35.9
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
930601,NOD RISE NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
930601,NOD RISE NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,10.6
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
930601,NOD RISE NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,10.6
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,10.6
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,10.6
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
930601,NOD RISE NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
