Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,10.7
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,10.8
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
930601,NOD RISE NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,10.8
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
930601,NOD RISE NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,10.8
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
930601,NOD RISE NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,10.8
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
930601,NOD RISE NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,10.9
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
930601,NOD RISE NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,10.9
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
930601,NOD RISE NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,10.9
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
930601,NOD RISE NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
930601,NOD RISE NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
