Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
930601,NOD RISE NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
930601,NOD RISE NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
930601,NOD RISE NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
930601,NOD RISE NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
930601,NOD RISE NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
930601,NOD RISE NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,11.2
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
930601,NOD RISE NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
930601,NOD RISE NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
930601,NOD RISE NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
