Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
930601,NOD RISE NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
930601,NOD RISE NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,11.4
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,11.4
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
930601,NOD RISE NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.02
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.11
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,11.4
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,11.4
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
930601,NOD RISE NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,11.5
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
930601,NOD RISE NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,11.5
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.69
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
930601,NOD RISE NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,11.5
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
930601,NOD RISE NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,11.6
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
930601,NOD RISE NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
