Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,11.6
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
930601,NOD RISE NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,11.6
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
930601,NOD RISE NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,11.4
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
930601,NOD RISE NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,11.4
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
930601,NOD RISE NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,11.4
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
930601,NOD RISE NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,11.4
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930601,NOD RISE NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,11.4
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
930601,NOD RISE NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.65
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,11.4
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
930601,NOD RISE NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
930601,NOD RISE NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
