Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.36
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
930601,NOD RISE NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
930601,NOD RISE NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.7
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
930601,NOD RISE NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
930601,NOD RISE NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.98
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
930601,NOD RISE NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.24
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
930601,NOD RISE NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.76
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.9
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
930601,NOD RISE NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.9
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
930601,NOD RISE NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.28
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,47.9
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
930601,NOD RISE NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
