Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.7
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
930601,NOD RISE NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.08
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,59.4
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.9
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
930601,NOD RISE NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.02
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
930601,NOD RISE NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.09
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,57.4
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.51
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
930601,NOD RISE NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.15
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,54.9
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,11.2
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
930601,NOD RISE NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.75
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.21
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,52.0
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,11.2
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.39
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
930601,NOD RISE NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.68
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,51.6
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
930601,NOD RISE NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
930601,NOD RISE NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.85
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,48.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.39
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
930601,NOD RISE NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,51.0
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
