Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.32
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.39
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
930601,NOD RISE NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.75
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
930601,NOD RISE NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.01
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,47.2
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,11.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.06
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
930601,NOD RISE NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.14
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,54.8
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
930601,NOD RISE NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.49
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,43.1
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.21
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,61.9
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.8
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.06
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.55
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
930601,NOD RISE NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.9
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,67.9
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.3
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,11.0
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
930601,NOD RISE NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.18
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,66.9
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.7
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,10.9
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.09
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
930601,NOD RISE NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.09
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,55.6
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,10.9
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.58
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.36
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
930601,NOD RISE NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.78
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.1
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,10.9
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.36
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
930601,NOD RISE NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
930601,NOD RISE NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
